Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
