Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
