Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
