Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
