Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
