Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
