Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
