Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
