Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
