Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
