Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
