Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
