Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
