Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
