Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
