Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
