Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
