Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
