Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
