Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,16.7
