Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
