Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
