Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
