Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
