Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
