Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
