Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
