Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
