Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
