Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,16.9
