Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
