Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,17.1
