Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
