Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
