Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
