Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
