Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
