Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
