Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
