Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
