Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,14.5
