Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
