Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
