Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
