Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
