Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
