Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
