Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
