Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
