Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
