Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,16.8
