Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
