Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
