Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
