Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
