Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
