Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
