Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
