Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
