Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
