Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
