Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
