Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
