Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
